Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96023
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88806
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95499
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Min),A,31.12
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Max),A,78.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94253
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93066
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89087
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Min),A,48.62
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Max),A,87.25
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Max),A,90.25
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Min),A,60.25
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Min),A,94.5
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Max),A,138.5
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91632
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Min),A,37.38
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Max),A,77.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94037
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94076
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92441
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Min),A,38.38
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Min),A,47.62
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Max),A,95.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Min),A,67.38
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Max),A,91.75
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Min),A,68.38
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Min),A,98.88
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Max),A,151.5
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95636
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90109
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94342
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Min),A,32.25
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Max),A,60.75
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93384
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90259
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Min),A,48.75
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Max),A,79.88
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Max),A,113.12
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Max),A,86.38
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Min),A,91.75
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Max),A,130.12
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9632
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9162
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Min),A,38.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Max),A,87.62
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94699
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93005
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89435
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Min),A,55.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Max),A,104.62
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.12
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,99.62
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,91.12
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,100.88
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,157.62
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96753
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89712
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95453
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Min),A,45.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Max),A,77.5
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92441
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91217
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Min),A,44.38
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Min),A,55.25
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Max),A,93.12
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,73.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,114.12
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,112.38
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,144.25
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97266
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92679
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95038
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Min),A,39.75
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Max),A,64.75
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90546
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Min),A,54.62
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Min),A,53.25
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Max),A,76.12
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,74.38
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,131.12
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,76.88
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,127.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,107.38
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,148.5
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94076
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9668
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Min),A,35.5
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Max),A,112.62
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93011
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
