Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Min),A,52.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Max),A,142.5
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.38
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,133.5
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,126.38
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,120.88
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,204.38
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95831
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93362
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9697
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Min),A,33.5
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Max),A,126.25
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.25
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96472
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94742
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Min),A,53.62
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Min),A,68.25
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Max),A,143.25
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,84.88
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,119.88
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,76.62
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,113.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,134.62
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,209.12
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94928
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96954
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Min),A,43.88
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Max),A,92.62
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.88
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94604
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Min),A,67.25
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Max),A,113.38
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.62
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,81.38
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,121.88
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,124.62
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,143.75
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,193.62
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94672
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Min),A,35.12
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Max),A,84.25
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93915
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Min),A,48.12
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Max),A,36.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Min),A,63.62
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Max),A,120.25
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,75.62
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,124.12
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,135.62
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,130.5
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,192.25
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95978
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95279
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9624
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Min),A,42.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Max),A,69.75
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96747
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95492
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Min),A,60.12
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Min),A,65.25
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Max),A,109.62
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.12
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,89.75
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,124.38
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,86.38
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,143.88
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,139.5
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,189.38
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96448
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94952
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Min),A,42.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Max),A,65.75
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96323
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94833
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Min),A,52.38
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Min),A,62.75
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Max),A,111.5
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,94.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,127.88
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,94.12
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,146.62
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,120.75
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,197.38
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94733
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Min),A,42.5
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Max),A,62.12
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94199
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95105
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Min),A,64.88
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Max),A,95.25
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,109.12
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,139.12
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,87.62
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,118.12
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,121.25
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,159.62
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
