Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96304
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Max),A,57.25
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95154
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Max),A,41.62
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Min),A,60.75
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Max),A,92.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,105.12
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,148.12
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,98.88
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,176.75
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,139.88
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,175.12
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95795
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Max),A,53.38
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97565
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93603
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Min),A,75.62
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Max),A,53.38
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Min),A,63.25
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Max),A,95.75
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,95.12
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,171.5
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,91.5
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,173.38
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,126.38
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,158.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96539
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96612
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Min),A,42.5
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Max),A,67.88
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96448
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9527
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Min),A,63.75
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Min),A,60.25
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Max),A,108.5
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.88
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,87.12
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,151.62
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,93.88
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,154.5
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,127.62
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,191.25
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Max),A,127.5
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.12
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9555
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96518
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Max),A,42.5
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Min),A,71.12
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Max),A,160.75
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.75
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,97.38
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,152.25
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,103.25
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,149.62
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,160.25
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,252.12
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96875
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96521
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Min),A,43.25
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Max),A,123.5
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9472
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96597
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Min),A,95.75
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Max),A,71.12
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Min),A,69.62
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Max),A,138.25
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,88.5
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,113.5
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,148.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,208.5
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,154.38
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,243.88
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Min),A,39.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Max),A,114.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.38
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95657
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96497
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Min),A,94.12
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Max),A,52.5
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.75
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Min),A,75.62
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Max),A,133.75
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.75
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,92.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,130.62
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,114.5
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,192.88
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,161.75
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,234.38
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97317
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96765
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Min),A,31.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Max),A,83.62
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
