Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Min),A,63.12
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Min),A,65.5
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Max),A,110.88
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,173.75
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,123.62
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,181.62
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,154.62
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,208.62
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95016
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Max),A,49.88
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Min),A,65.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,107.62
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,138.25
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Min),A,64.62
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Max),A,105.25
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,148.38
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,198.75
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,131.5
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,203.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,149.88
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,219.25
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96091
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Max),A,57.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Min),A,72.25
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Max),A,47.38
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Min),A,61.75
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Max),A,91.38
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,102.75
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,181.75
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,145.38
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,196.75
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,146.5
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,194.12
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Max),A,87.25
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.38
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Min),A,75.5
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.5
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,149.88
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.75
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Min),A,65.38
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Max),A,108.88
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,133.12
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,199.62
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,144.25
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,225.75
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,170.62
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,257.25
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95676
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Min),A,28.62
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Max),A,69.75
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Min),A,81.25
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Max),A,62.25
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.25
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Min),A,70.62
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Max),A,123.25
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,111.38
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,222.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,136.5
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,179.38
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,160.25
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,228.12
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Max),A,84.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.5
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Min),A,90.5
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Max),A,58.5
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,165.5
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,132.38
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,152.12
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Min),A,71.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Max),A,127.62
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,100.12
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,199.62
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,142.62
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,202.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,170.38
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,264.25
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Max),A,131.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.62
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,203.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.62
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Min),A,104.62
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Max),A,77.5
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,166.5
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.12
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Min),A,84.75
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Max),A,195.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.75
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,106.38
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,186.62
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,173.38
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,243.12
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,229.38
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,321.25
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
