Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Min),A,39.62
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Max),A,116.38
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,70.75
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.88
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.38
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,184.75
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Min),A,88.5
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Max),A,61.38
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,104.12
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,168.75
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Min),A,75.12
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Max),A,176.88
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.75
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,110.12
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,189.12
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,167.12
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,237.38
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,209.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,309.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.38
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Min),A,45.88
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Max),A,112.62
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.5
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,156.75
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Min),A,91.88
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Max),A,60.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.62
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.12
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Min),A,72.38
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Max),A,167.38
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.62
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,92.38
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,195.75
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,161.75
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,239.38
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,204.25
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,278.88
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Min),A,59.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Max),A,128.38
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,89.62
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.5
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,169.38
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Min),A,107.25
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Max),A,59.5
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.38
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.62
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,174.12
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.38
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Min),A,83.62
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Max),A,211.62
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.12
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,99.38
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,206.12
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,145.12
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,211.38
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,221.62
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,324.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97073
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Min),A,29.5
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Max),A,82.25
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96487
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Min),A,136.25
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Max),A,94.12
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,146.5
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,113.5
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,195.75
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.5
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Min),A,110.25
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Max),A,178.38
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.38
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,92.5
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,138.25
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,155.5
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,219.12
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,207.88
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,285.88
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95377
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Max),A,64.88
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.12
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Min),A,144.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Max),A,98.62
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.88
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.12
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,129.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,210.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,165.88
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Min),A,99.38
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Max),A,181.38
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.75
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,84.88
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,151.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,166.88
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,225.5
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,207.5
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,301.5
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9624
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Min),A,28.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Max),A,68.75
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Min),A,138.38
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Max),A,71.62
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.88
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,203.88
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.75
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Min),A,67.88
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Max),A,183.62
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.38
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,106.62
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,159.75
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,158.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,235.75
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,171.88
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,294.88
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.12
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Min),A,32.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Max),A,119.12
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,161.62
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.75
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
