Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Min),A,66.75
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.5
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.25
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.12
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,141.25
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Min),A,72.12
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Max),A,150.62
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.88
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,121.75
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,171.25
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,159.38
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,229.5
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,178.12
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,293.62
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Min),A,62.88
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Max),A,137.25
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,98.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,177.75
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Min),A,125.75
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Max),A,64.62
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,159.25
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,220.75
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,155.62
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Min),A,80.62
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Max),A,229.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.62
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,123.62
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,194.12
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,143.88
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,221.88
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,219.5
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,371.88
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Min),A,35.62
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Max),A,118.25
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.75
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.38
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Min),A,123.12
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Max),A,69.62
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.12
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,178.38
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.75
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,214.25
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,126.38
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,222.5
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,154.88
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Min),A,67.5
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Max),A,208.75
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.25
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,144.75
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,231.75
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,143.88
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,277.12
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,225.75
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,346.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Min),A,31.12
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Max),A,93.88
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Min),A,100.38
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Max),A,55.12
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.25
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,204.12
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.12
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,175.5
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.75
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.25
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,156.12
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.88
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Min),A,65.25
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Max),A,152.75
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.75
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,180.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,306.75
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.75
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,150.62
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,243.75
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,194.88
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,269.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Min),A,53.38
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Max),A,107.12
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,142.62
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,154.75
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Min),A,89.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Max),A,52.75
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.12
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,197.25
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,161.88
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,113.25
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,158.38
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.75
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Min),A,86.25
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Max),A,161.75
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.62
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,196.5
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,298.38
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,136.12
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,214.88
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,203.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,290.5
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Min),A,60.62
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Max),A,151.88
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.62
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,126.38
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,206.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Min),A,63.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Max),A,45.38
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.25
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,173.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.12
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,98.62
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,147.38
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.75
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Min),A,72.62
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Max),A,187.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.25
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,183.75
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,257.5
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,158.5
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,248.5
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,227.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,347.75
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.25
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Min),A,75.88
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Max),A,170.5
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,122.12
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.5
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.88
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,219.75
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,166.25
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Min),A,88.38
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Max),A,54.38
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,109.62
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,166.12
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.12
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,119.25
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,199.62
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.38
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,103.38
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,152.12
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.88
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Min),A,83.5
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Max),A,166.5
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.62
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,179.38
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,323.38
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,164.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,250.88
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,238.25
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,340.75
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
