Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97473
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Min),A,36.75
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Max),A,112.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.38
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.5
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Min),A,114.5
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Max),A,69.12
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.75
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,135.75
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,214.62
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,171.62
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.75
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.62
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Min),A,60.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Max),A,116.5
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,194.5
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,290.12
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,183.38
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,275.25
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,170.75
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,267.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Min),A,45.88
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Max),A,116.25
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,147.12
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Min),A,110.38
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Max),A,78.12
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,173.5
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.38
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,130.38
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,208.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,167.75
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Min),A,62.5
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Max),A,130.5
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.88
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,167.38
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,296.88
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.12
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,163.5
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,259.75
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,155.12
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,269.88
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Max),A,97.62
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Min),A,63.12
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Max),A,49.25
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.62
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,163.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.75
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,134.5
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Min),A,66.12
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Max),A,119.62
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,159.25
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,232.62
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,141.25
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,211.62
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,153.62
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,256.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Min),A,27.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Max),A,84.62
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.75
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Min),A,110.12
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Max),A,62.75
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,186.75
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.12
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,167.25
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.38
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Min),A,63.88
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Max),A,125.75
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.38
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,118.75
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,198.75
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,156.62
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,259.88
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,163.5
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,251.75
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97247
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Max),A,84.75
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,127.25
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Min),A,105.25
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Max),A,70.25
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.5
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,131.62
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,188.75
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,154.25
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Min),A,64.62
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Max),A,127.88
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,108.25
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,178.5
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,172.25
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,259.88
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,161.75
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,247.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96194
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Max),A,64.88
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96677
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Min),A,86.88
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Max),A,58.62
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.62
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.75
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Min),A,62.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Max),A,110.5
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.12
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,98.25
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,168.75
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,143.38
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,233.5
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,144.62
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,200.38
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97021
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Max),A,67.5
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
