Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Min),A,60.12
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Max),A,90.75
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,107.38
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,170.38
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,132.25
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,178.38
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,149.88
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,211.12
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95151
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Max),A,72.88
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96506
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Min),A,63.25
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,132.62
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.12
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.38
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Min),A,58.38
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Max),A,96.12
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,87.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,175.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,125.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,189.62
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,128.12
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,232.12
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93365
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Min),A,76.75
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Max),A,44.25
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.62
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Min),A,52.62
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Max),A,96.88
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,91.62
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,191.62
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,121.5
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,182.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,121.12
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,198.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9498
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Max),A,53.38
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.75
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Min),A,63.88
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,147.38
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,138.88
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Min),A,52.25
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Max),A,87.62
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,108.12
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,193.38
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,140.12
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,198.12
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,149.38
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,210.38
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94665
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Max),A,79.75
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.62
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Min),A,55.38
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Max),A,107.25
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,137.38
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,206.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,97.75
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,156.75
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,119.5
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,223.5
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96066
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90457
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92425
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Min),A,27.5
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Max),A,68.25
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95645
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95731
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Min),A,54.12
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Max),A,93.12
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,108.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,158.38
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,85.88
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,139.12
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,119.25
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,185.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97848
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95001
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92615
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95703
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Min),A,55.38
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Max),A,97.62
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,102.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,155.5
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,92.62
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,144.0
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,122.12
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,183.5
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
