Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9758
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96408
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94412
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Max),A,58.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96353
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96011
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9686
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Min),A,82.88
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Max),A,46.5
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,153.12
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Min),A,55.5
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Max),A,117.62
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.62
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,104.75
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,179.5
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,90.12
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,148.25
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,138.12
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,225.88
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95459
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Min),A,25.38
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Max),A,56.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97473
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96796
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Min),A,97.75
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Max),A,57.5
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,152.12
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Min),A,60.62
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Max),A,130.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.38
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,112.25
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,190.62
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,85.38
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,146.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,135.38
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,232.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98032
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93445
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Max),A,52.25
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9393
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94351
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Min),A,80.62
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Min),A,65.62
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Max),A,115.88
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,106.12
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,189.25
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,84.38
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,121.75
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,120.12
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,164.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96023
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Min),A,24.62
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Max),A,67.62
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95978
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95053
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96207
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Min),A,75.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Min),A,55.5
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Max),A,116.38
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,128.12
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,183.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,91.5
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,169.12
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,126.25
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,205.12
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92621
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Min),A,26.5
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Max),A,57.75
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94751
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93756
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Min),A,70.25
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Max),A,45.88
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Min),A,55.62
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Max),A,82.75
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,118.75
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,166.88
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,108.12
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,177.25
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,103.88
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,167.88
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95294
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Max),A,76.12
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.5
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94656
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Min),A,67.88
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Min),A,55.12
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Max),A,103.62
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,96.88
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,162.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,108.88
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,169.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,122.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,203.88
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98083
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95764
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Max),A,83.75
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95166
