Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Min),A,63.5
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Min),A,52.5
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Max),A,98.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,114.88
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,179.88
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,110.5
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,181.62
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,125.25
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,199.62
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96143
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96765
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Max),A,72.88
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Min),A,72.25
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Max),A,45.38
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.88
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.62
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,143.38
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Min),A,52.25
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Max),A,105.88
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,124.62
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,196.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,120.62
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,197.25
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,133.5
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,231.88
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Max),A,70.12
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.25
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Min),A,73.5
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,169.75
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.38
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,127.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Min),A,53.75
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Max),A,86.38
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,131.25
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,214.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,136.62
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,212.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,148.12
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,225.5
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95184
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96487
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Max),A,65.75
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95615
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Min),A,94.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Max),A,58.5
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,172.5
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.12
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.25
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,155.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.38
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Min),A,54.5
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Max),A,100.12
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,120.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,223.62
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,158.75
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,216.88
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,133.5
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,194.62
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95038
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95755
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Max),A,56.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Min),A,123.5
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Max),A,66.25
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,121.12
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,201.62
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Min),A,51.88
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Max),A,110.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,103.25
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,173.12
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,158.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,251.88
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,130.88
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,190.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96149
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Min),A,26.62
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Max),A,99.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94672
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Min),A,134.75
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Max),A,95.62
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,118.12
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,201.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,165.62
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Min),A,56.88
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Max),A,128.88
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.12
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,98.5
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,148.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,156.12
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,244.5
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,121.88
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,208.75
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Min),A,28.5
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Max),A,75.38
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92444
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Min),A,75.88
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Max),A,50.38
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Min),A,51.62
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Max),A,84.25
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,103.5
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,183.25
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,93.12
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,161.12
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,119.75
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,171.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
