Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96323
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Max),A,72.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94913
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93387
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Min),A,70.75
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Max),A,51.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.12
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Min),A,57.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Max),A,102.75
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,116.38
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,179.12
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,100.38
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,153.12
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,120.25
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,187.5
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97034
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96417
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Max),A,69.38
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94122
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Min),A,82.62
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Max),A,55.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.12
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.25
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.88
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Min),A,55.88
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Max),A,92.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,118.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,196.62
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,124.75
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,214.5
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,121.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,211.75
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95358
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Max),A,59.62
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94742
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Min),A,76.5
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Max),A,52.12
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.25
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.88
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Min),A,51.62
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Max),A,95.5
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,113.12
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,193.38
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,135.38
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,190.5
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,109.5
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,217.5
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94711
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96558
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Min),A,26.12
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Max),A,70.75
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95435
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Min),A,105.5
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Max),A,59.88
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,177.88
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,144.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Min),A,51.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Max),A,136.88
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,112.38
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,218.12
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,105.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,194.12
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,126.38
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,241.12
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93136
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94665
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Max),A,63.5
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9469
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Min),A,72.75
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Max),A,45.62
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,140.88
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Min),A,50.62
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Max),A,107.12
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,107.38
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,168.12
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,104.38
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,163.5
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,116.62
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,217.12
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93747
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Max),A,38.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95554
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Min),A,115.5
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Max),A,61.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.62
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,186.25
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Min),A,49.38
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Max),A,116.75
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,130.62
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,231.25
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,110.38
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,186.38
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,119.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,191.75
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94748
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Max),A,61.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
