Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Min),A,89.38
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Max),A,52.88
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,166.5
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.38
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,171.5
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Min),A,50.75
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Max),A,103.62
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,116.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,213.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,113.5
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,180.25
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,122.12
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,242.62
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96503
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Max),A,70.62
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96255
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Min),A,71.62
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Max),A,48.62
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,152.88
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.75
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Min),A,46.25
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Max),A,83.25
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,119.62
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,184.62
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,113.75
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,181.62
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,131.5
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,202.75
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96289
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Min),A,88.38
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Max),A,58.5
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,99.75
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,168.75
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.62
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Min),A,49.75
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Max),A,106.75
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,131.12
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,226.88
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,108.38
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,168.25
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,125.75
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,202.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96753
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96017
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Min),A,31.88
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Max),A,61.25
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95129
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93353
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Min),A,79.25
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Min),A,51.12
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Max),A,88.5
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,95.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,174.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,89.12
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,133.62
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,119.62
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,172.5
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95041
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94781
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Max),A,80.75
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9426
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Min),A,85.5
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Max),A,47.38
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Min),A,50.62
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Max),A,93.5
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,79.5
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,173.25
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,112.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,153.62
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,101.38
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,179.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91559
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Max),A,53.75
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95407
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91724
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Min),A,67.62
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Max),A,48.5
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Min),A,47.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Max),A,73.5
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,155.12
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,104.25
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,158.38
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,90.88
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,141.25
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90274
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97244
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88376
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96786
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96576
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92041
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Min),A,63.88
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Min),A,47.38
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Max),A,70.75
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,93.12
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,143.38
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,89.75
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,141.62
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,89.25
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,130.62
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
