Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90878
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93219
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Max),A,49.75
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94083
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Min),A,78.5
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Max),A,46.25
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.88
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.75
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Min),A,49.38
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Max),A,97.25
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,92.12
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,148.38
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,93.88
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,143.25
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,109.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,191.62
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93033
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94046
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Min),A,24.88
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Max),A,53.12
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Min),A,62.75
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.38
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Min),A,54.25
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Max),A,103.12
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,199.25
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,107.38
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,163.38
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,138.62
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,193.75
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Max),A,113.38
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.5
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Min),A,59.5
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Max),A,41.25
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Min),A,50.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Max),A,128.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,104.88
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,202.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,110.88
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,168.25
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,122.75
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,243.62
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89459
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92453
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Min),A,23.62
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Max),A,43.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95972
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.25
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Min),A,50.25
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Max),A,69.25
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,103.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,153.5
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,110.5
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,169.12
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,118.25
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,158.88
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84714
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90253
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Max),A,43.5
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95727
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93768
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Min),A,83.62
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Max),A,55.5
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,103.12
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.25
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.88
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Min),A,51.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Max),A,87.88
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,118.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,166.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,102.5
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,156.62
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,99.88
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,143.75
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.25
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91083
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91946
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Max),A,59.88
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96088
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94018
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Min),A,75.38
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Max),A,50.88
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.62
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.88
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Min),A,50.5
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Max),A,80.25
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,179.38
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,101.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,162.62
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,105.5
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,154.75
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91223
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94397
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Min),A,22.88
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Max),A,65.5
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
