Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Min),A,89.75
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Max),A,59.12
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.88
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.12
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,173.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Min),A,48.88
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Max),A,130.62
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,94.5
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,155.5
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,109.25
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,209.75
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,114.5
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,243.25
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97278
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91098
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Max),A,37.62
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Min),A,79.75
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.12
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.75
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.5
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Min),A,49.25
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Max),A,83.88
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,113.38
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,174.25
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,123.25
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,207.62
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,102.38
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,196.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Max),A,91.25
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Min),A,70.25
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Min),A,50.38
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Max),A,97.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,110.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,181.25
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,94.38
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,178.38
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,100.38
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,194.62
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94202
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Min),A,32.25
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Max),A,97.75
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.5
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.88
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Min),A,49.12
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Max),A,120.5
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,91.75
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,159.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,105.12
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,161.88
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,124.75
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,215.62
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94925
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Max),A,97.75
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.88
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96493
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Max),A,42.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.75
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Min),A,47.5
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Max),A,105.12
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,110.88
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,173.75
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,114.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,167.38
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,107.25
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,211.88
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92697
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Max),A,66.12
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Min),A,75.38
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Max),A,54.12
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.38
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.5
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.62
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.88
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Min),A,51.25
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Max),A,124.88
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,130.38
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,206.12
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,113.62
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,179.12
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,91.25
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,230.88
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95975
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Max),A,94.62
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Min),A,87.25
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Max),A,55.38
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,165.12
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.62
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,149.38
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.75
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Min),A,60.88
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Max),A,135.5
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.88
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,126.38
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,221.12
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,87.62
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,146.12
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,162.12
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,237.38
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
