Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95261
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Max),A,64.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Min),A,106.75
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Max),A,76.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,104.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,205.25
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.5
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,170.5
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.88
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Min),A,73.5
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Max),A,149.88
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.12
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,131.88
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,261.5
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,94.12
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,148.12
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,134.38
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,253.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94195
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Max),A,56.75
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96698
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Min),A,127.75
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Max),A,91.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.62
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,234.62
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,179.25
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Min),A,75.88
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Max),A,147.75
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.38
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,157.5
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,280.62
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,95.62
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,156.88
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,135.38
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,201.38
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97562
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94214
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Max),A,73.38
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Min),A,132.12
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Max),A,77.38
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,212.12
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.25
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Min),A,54.38
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Max),A,138.5
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,108.38
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,243.62
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,103.62
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,168.38
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,113.88
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,196.25
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93317
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Max),A,54.38
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Min),A,61.25
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.62
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Min),A,52.62
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Max),A,86.38
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.12
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,117.25
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,175.88
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,105.25
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,210.38
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,100.25
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,200.38
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94775
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Max),A,71.88
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9519
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95825
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Min),A,69.62
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Min),A,49.12
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Max),A,106.38
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,88.75
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,163.75
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,185.12
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,115.5
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,191.62
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96732
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Min),A,28.75
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Max),A,70.25
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,48.12
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9585
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95865
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Min),A,75.62
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Max),A,49.62
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.75
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Min),A,58.25
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Max),A,117.88
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,167.88
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,93.12
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,223.75
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,104.38
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,201.38
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96399
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93194
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Max),A,69.25
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
