Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91275
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Min),A,75.12
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Max),A,51.12
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.75
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Min),A,47.25
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Max),A,91.38
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,95.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,162.5
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,90.88
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,148.25
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,93.25
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,159.38
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96326
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90173
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Max),A,57.38
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91797
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Min),A,122.25
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Max),A,69.75
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.75
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,173.25
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.62
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Min),A,48.38
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Max),A,120.38
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.88
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,86.12
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,165.5
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,94.12
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,211.75
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,87.12
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,140.75
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97607
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97412
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89175
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Max),A,45.25
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94028
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Min),A,114.25
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Max),A,67.62
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,171.38
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.62
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Min),A,46.5
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Max),A,105.38
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,85.5
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,178.12
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,125.75
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,210.5
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,144.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93973
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91455
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Max),A,51.38
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95874
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94925
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Min),A,101.5
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Max),A,60.12
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,155.62
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Min),A,48.88
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Max),A,105.5
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,78.25
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,138.62
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,90.62
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,197.25
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,165.12
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92932
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95102
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90335
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Max),A,65.25
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.957
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90878
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Min),A,94.75
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Max),A,66.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Min),A,42.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Max),A,96.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.12
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,104.5
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,81.88
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,183.25
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,75.75
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,141.25
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92157
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9599
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91724
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Max),A,67.5
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95721
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91144
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Min),A,107.62
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Max),A,67.75
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,156.12
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Min),A,41.25
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Max),A,99.38
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,145.75
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,76.5
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,186.12
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,76.12
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,148.25
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93228
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94464
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Min),A,33.12
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Max),A,60.62
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96042
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95206
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88281
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Min),A,81.5
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Max),A,37.38
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Min),A,45.25
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Max),A,72.62
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,158.12
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,74.62
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,150.5
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,96.25
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,144.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
