Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87625
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96454
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93451
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Max),A,87.38
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94238
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92197
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89096
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Min),A,46.75
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Max),A,31.62
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Min),A,42.5
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Max),A,89.12
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,85.5
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,152.12
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.56
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94275
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93533
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Max),A,53.38
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9505
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89755
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91922
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Min),A,47.25
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Max),A,31.12
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Min),A,44.5
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Max),A,84.12
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.12
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,131.25
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,65.25
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,93.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,143.62
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87961
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97205
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93133
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Max),A,56.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.935
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91321
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92468
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Min),A,39.62
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Min),A,44.88
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Max),A,85.88
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,76.5
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,109.62
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,89.5
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,141.25
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91308
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95679
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94751
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Min),A,31.38
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Max),A,58.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92322
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90597
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90652
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Min),A,46.88
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Max),A,83.12
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,110.62
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,91.25
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,99.88
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,130.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87314
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89859
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9483
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Min),A,36.25
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Max),A,67.38
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95645
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91177
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87997
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Max),A,36.12
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Min),A,40.5
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Max),A,97.25
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,133.88
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,83.62
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,91.12
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,135.5
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80026
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87359
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95746
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Max),A,71.12
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.31
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89062
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90628
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82303
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Min),A,42.25
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Max),A,79.5
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,90.88
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,81.5
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,80.25
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,119.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83825
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9125
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92758
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Min),A,25.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Max),A,60.88
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91876
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90414
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83676
