Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Min),A,33.38
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Min),A,36.88
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Max),A,77.88
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,72.62
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,84.5
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,77.75
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,117.38
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83633
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9122
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92911
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Min),A,30.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Max),A,49.25
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90735
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95645
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88486
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Min),A,51.38
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Max),A,33.38
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Min),A,37.88
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Max),A,67.12
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,43.5
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,71.88
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,97.88
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,77.38
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,107.25
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88595
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87192
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92328
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Min),A,28.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Max),A,54.25
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90457
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88119
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88995
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Min),A,61.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Max),A,28.75
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Min),A,43.75
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Max),A,69.88
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,63.38
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,103.5
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,77.25
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,105.5
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86386
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.905
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86532
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Max),A,46.38
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90475
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8985
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87814
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Min),A,29.62
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Min),A,34.88
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Max),A,65.25
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,69.25
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83905
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85422
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7387
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Max),A,29.5
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9165
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8789
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87164
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Min),A,35.5
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Max),A,52.88
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,65.62
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,61.88
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,62.38
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.63
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84497
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89529
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74102
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Max),A,26.38
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.88
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92746
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9021
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8443
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Min),A,36.88
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Max),A,23.88
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Min),A,33.5
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Max),A,45.12
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,68.38
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,91.88
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.5
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80423
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82696
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76089
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.5
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92908
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86902
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82315
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Min),A,34.25
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Max),A,23.38
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Min),A,34.25
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Max),A,54.38
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,67.38
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,59.88
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,82.38
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
