Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89166
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89975
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89212
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Max),A,40.12
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95257
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90484
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82766
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Min),A,35.12
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Max),A,57.38
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,79.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,72.25
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,94.25
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81607
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91852
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85516
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88995
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84469
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Min),A,36.62
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Max),A,59.12
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,84.62
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,45.75
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,72.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,62.25
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.94
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82223
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92728
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74298
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Max),A,23.88
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89642
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87308
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Min),A,51.12
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Min),A,36.75
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Max),A,62.88
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,66.12
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,89.38
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,69.12
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.56
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8132
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89108
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76538
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Max),A,25.62
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8728
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87558
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Min),A,43.12
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Min),A,33.38
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Max),A,55.75
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,83.12
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81329
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8948
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78247
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Max),A,26.12
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88531
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85922
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Min),A,41.88
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Min),A,31.5
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Max),A,51.88
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,69.25
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,72.75
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.31
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.87
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79348
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88724
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76144
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Max),A,30.75
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95312
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91418
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88516
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Min),A,40.38
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Min),A,30.88
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Max),A,50.88
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,79.5
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.56
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.25
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77655
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91238
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74755
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Max),A,28.88
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94336
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91601
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90182
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
