Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Min),A,32.38
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Max),A,47.62
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,74.88
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,73.62
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,73.25
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.75
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.75
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81375
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92535
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8298
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Max),A,32.88
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9498
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95306
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89444
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Min),A,43.88
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Max),A,44.38
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,73.62
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,99.38
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,91.38
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.94
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79226
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92728
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87897
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Max),A,37.25
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89789
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Max),A,51.38
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,73.5
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,108.75
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,86.62
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82611
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90311
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79965
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Max),A,34.75
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95224
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88717
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Min),A,59.88
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Min),A,33.5
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Max),A,55.25
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,54.62
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,77.12
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,108.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,60.25
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,78.75
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.63
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89102
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9133
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80148
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Max),A,27.38
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9227
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87381
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Max),A,38.62
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Min),A,33.62
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Max),A,47.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,80.25
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,80.25
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90222
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84161
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87137
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Max),A,45.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92325
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86502
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Min),A,51.12
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Min),A,34.62
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Max),A,55.62
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,58.62
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,97.25
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,97.5
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87335
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88403
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83215
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Max),A,43.62
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90399
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84363
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Max),A,38.25
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Min),A,33.75
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Max),A,56.62
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,76.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,69.12
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,104.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,89.25
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
