Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79348
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80185
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81344
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Max),A,30.12
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89206
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87182
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Min),A,35.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Max),A,52.88
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,55.38
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,62.25
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84225
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88586
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7904
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Max),A,30.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9151
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96023
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8721
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Min),A,55.5
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Min),A,35.12
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Max),A,51.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,65.38
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,82.62
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.25
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84613
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87445
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79059
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Max),A,31.12
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9173
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88772
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Min),A,54.62
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Min),A,34.38
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Max),A,50.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,43.88
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,65.5
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,101.5
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,66.88
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,83.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8312
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92807
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80407
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Max),A,34.5
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91974
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89218
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Max),A,38.75
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Min),A,36.12
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Max),A,52.12
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,98.12
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,87.88
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86529
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92459
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88342
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.25
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96606
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89581
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Max),A,41.5
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Min),A,35.62
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Max),A,50.5
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,107.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,75.38
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,102.88
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90655
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93048
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81482
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Max),A,36.62
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93756
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Min),A,36.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Max),A,51.38
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,106.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,79.62
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,109.62
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,70.88
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88922
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90954
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80978
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Max),A,28.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93085
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90838
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
