Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Min),A,55.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Min),A,36.38
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Max),A,54.5
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,82.88
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,108.12
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,70.25
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,90.62
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.69
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86496
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92898
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7864
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88925
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88602
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Min),A,58.75
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Min),A,39.5
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Max),A,57.25
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,111.5
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,88.88
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88806
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92148
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82376
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Max),A,42.38
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9107
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Min),A,56.38
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Max),A,40.88
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Min),A,37.25
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Max),A,63.38
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,43.12
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,69.75
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,79.5
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,110.38
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89722
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91305
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80105
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Max),A,36.12
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93823
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91409
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Min),A,38.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Max),A,63.12
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,81.75
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,78.62
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,108.5
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,73.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,110.38
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90753
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86477
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8609
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Max),A,39.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96094
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93597
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Min),A,40.62
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Min),A,38.25
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Max),A,59.75
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,87.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,114.75
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,76.12
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,119.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91186
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87881
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88916
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Max),A,40.62
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93466
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88681
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.5
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.17
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Min),A,36.25
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Max),A,52.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,77.5
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,100.88
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,74.75
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,105.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92547
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92212
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84497
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90542
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.55
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.28
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.5
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Min),A,40.38
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Max),A,60.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,83.88
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,115.12
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,75.38
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,104.75
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
