Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95404
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89468
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83191
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Max),A,36.75
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94479
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90726
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Min),A,41.5
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Max),A,49.5
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,56.75
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,79.88
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,88.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,110.88
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,79.5
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,99.75
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92908
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9498
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Min),A,26.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Max),A,56.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94723
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92691
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Min),A,44.62
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Max),A,66.62
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,66.62
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,92.38
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,85.38
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,116.12
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,99.88
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,129.5
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9006
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92398
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Max),A,72.38
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96945
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91528
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Min),A,45.5
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Min),A,44.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Max),A,75.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,75.75
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,99.88
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,85.62
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,126.38
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,92.12
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,154.12
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93893
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96661
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93802
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Max),A,65.25
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95868
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90594
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Min),A,56.75
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Min),A,45.62
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Max),A,73.75
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,81.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,120.12
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,81.88
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,127.25
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,92.88
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,145.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94919
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9682
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94278
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Min),A,29.88
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Max),A,52.75
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93295
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92746
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Min),A,49.88
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Max),A,36.75
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Min),A,48.62
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Max),A,80.75
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,115.88
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,108.62
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,99.5
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,140.38
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93765
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96902
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94736
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Max),A,53.62
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94342
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91482
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Min),A,48.88
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Max),A,68.62
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,97.5
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,122.38
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,86.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,132.75
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,99.62
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,130.62
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9342
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93024
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Max),A,48.12
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9256
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91482
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Min),A,64.88
