Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Min),A,52.5
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Max),A,75.75
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,91.62
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,132.38
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,93.12
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,115.62
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,100.88
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,133.75
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94357
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92126
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Min),A,25.75
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Max),A,43.5
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93762
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90915
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Min),A,53.75
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Max),A,40.38
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Min),A,55.75
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Max),A,69.75
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,94.75
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,115.12
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,89.25
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,121.38
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,102.62
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,132.88
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9505
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92688
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Max),A,47.5
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95962
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95724
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Min),A,59.62
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Max),A,41.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Min),A,58.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Max),A,100.62
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,89.62
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,135.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,105.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,177.5
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,108.38
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,189.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96271
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97082
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91891
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Max),A,49.88
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96893
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94604
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Min),A,77.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Max),A,58.88
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.5
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.62
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.12
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Min),A,60.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Max),A,99.12
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,94.25
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,126.5
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,149.25
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,201.5
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,110.62
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,179.5
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9678
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94766
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Min),A,32.38
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Max),A,59.88
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96576
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93631
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Min),A,64.88
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.38
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Min),A,61.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Max),A,116.12
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,87.5
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,127.12
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,148.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,234.38
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,119.5
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,152.12
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90591
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Max),A,46.12
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92917
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Min),A,55.75
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Max),A,74.62
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,87.12
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,133.5
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,116.88
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,170.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,110.38
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,131.75
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93036
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Max),A,45.75
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96732
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96252
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93811
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Min),A,57.38
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Max),A,76.25
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,101.12
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,148.38
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,106.62
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,172.12
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,110.5
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,165.75
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
