Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94769
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Min),A,26.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Max),A,64.12
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95969
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94278
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Min),A,59.5
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Max),A,79.62
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,90.75
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,159.25
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,112.38
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,160.62
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,121.88
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,160.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Min),A,33.62
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Max),A,131.88
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,179.25
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96042
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94861
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Min),A,64.5
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Max),A,147.62
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,88.88
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,126.12
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,115.25
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,156.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,130.75
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,247.38
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Min),A,40.88
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Max),A,145.38
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,78.12
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,180.88
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94708
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Min),A,56.38
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Min),A,65.88
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Max),A,136.12
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,107.25
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,142.38
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,126.25
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,159.88
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,150.5
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,242.88
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95892
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Min),A,31.38
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Max),A,83.62
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.965
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Min),A,52.25
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Min),A,63.5
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Max),A,96.38
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.62
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,94.75
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,134.5
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,114.62
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,157.12
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,125.75
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,189.62
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95624
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Min),A,30.88
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Max),A,62.75
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95477
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Min),A,62.25
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Max),A,97.5
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,94.88
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,160.62
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,113.25
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,155.88
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,138.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,192.12
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9523
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Min),A,57.75
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Min),A,60.62
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Max),A,89.75
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,115.38
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,162.88
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,117.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,157.38
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,128.38
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,186.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94086
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Min),A,26.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Max),A,44.75
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
