Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Min),A,60.5
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Max),A,94.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,113.75
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,153.5
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,129.5
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,157.38
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,126.12
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,188.62
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94821
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Min),A,25.25
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Max),A,47.25
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96188
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95615
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Min),A,59.75
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Min),A,62.38
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Max),A,94.62
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,108.5
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,190.38
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,119.75
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,188.25
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,125.12
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,171.5
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95193
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Min),A,24.88
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Max),A,71.75
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.88
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Min),A,70.38
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Max),A,53.88
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,103.5
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Min),A,61.88
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Max),A,123.5
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,151.12
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,222.75
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,154.75
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,259.88
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,118.12
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,167.12
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94458
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Min),A,25.25
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Max),A,58.88
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97482
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96674
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Min),A,68.88
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Max),A,53.5
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.38
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,140.5
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Min),A,65.25
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Max),A,124.38
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,122.75
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,212.88
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,171.38
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,253.62
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,122.12
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,186.75
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94134
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Max),A,53.62
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Min),A,75.12
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Max),A,49.38
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.25
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.88
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,139.75
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Min),A,65.38
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Max),A,102.25
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,120.75
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,203.25
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,142.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,208.12
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,144.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,220.5
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9621
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Max),A,92.5
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.25
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Min),A,90.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Max),A,58.38
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.12
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.5
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,161.75
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.12
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Min),A,67.5
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Max),A,175.12
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.75
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,116.25
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,186.88
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,125.38
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,224.88
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,171.5
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,296.38
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Min),A,53.75
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Max),A,82.62
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,109.75
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.12
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Min),A,97.5
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Max),A,53.12
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,171.25
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.75
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Min),A,74.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Max),A,123.12
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.62
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,135.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,215.75
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,136.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,193.62
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,196.12
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,242.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
