Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Min),A,28.75
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Max),A,84.12
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.38
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Min),A,64.62
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Max),A,45.75
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.75
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.25
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Min),A,66.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Max),A,105.25
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,142.12
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,201.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,143.38
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,213.12
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,163.25
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,240.12
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96252
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Min),A,30.62
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Max),A,63.88
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Min),A,61.38
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.25
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.62
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,134.5
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Min),A,65.12
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Max),A,107.5
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,125.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,183.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,136.88
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,195.75
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,158.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,237.5
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96225
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94366
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Min),A,31.5
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Max),A,52.5
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.38
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,146.12
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Min),A,67.5
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Max),A,95.75
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,112.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,157.12
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,141.12
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,209.5
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,155.12
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,205.12
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97107
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96252
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Min),A,37.38
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Max),A,56.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Min),A,84.25
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Max),A,52.25
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,102.12
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,167.38
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.75
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,159.12
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.25
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Min),A,69.62
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Max),A,131.88
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.12
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,115.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,167.25
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,159.5
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,226.12
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,169.75
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,248.75
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95401
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Max),A,58.5
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Min),A,96.88
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Max),A,57.75
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.75
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,113.5
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.12
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,102.75
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,173.12
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.38
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Min),A,66.88
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Max),A,139.62
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.38
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,105.25
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,191.5
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,179.88
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,276.5
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,167.12
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,252.12
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97269
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93747
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Min),A,32.38
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Max),A,71.5
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Min),A,98.25
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Max),A,55.12
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,162.5
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.38
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.12
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,195.38
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.5
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.75
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Min),A,72.38
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Max),A,149.38
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.75
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,116.12
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,226.62
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,205.75
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,297.12
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,159.5
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,217.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93152
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Max),A,48.62
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
