Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Min),A,101.75
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Max),A,63.62
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,162.75
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,136.88
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,221.88
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,170.88
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,168.38
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.25
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Min),A,71.88
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Max),A,115.75
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.38
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,127.88
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,253.25
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,210.38
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,314.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.12
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,162.5
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,237.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95737
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Max),A,60.62
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Min),A,85.38
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Max),A,56.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,165.5
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.38
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,189.75
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.5
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,185.75
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Min),A,70.38
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Max),A,119.62
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.38
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,140.62
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,232.38
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,180.38
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,287.25
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,151.88
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,261.88
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Max),A,87.12
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.12
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.62
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Min),A,125.25
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Max),A,72.12
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.75
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.62
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,130.25
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,235.88
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,182.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,104.88
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,194.38
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Min),A,76.75
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Max),A,146.12
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,149.75
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,207.5
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,213.25
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,334.88
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,187.62
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,319.25
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Max),A,77.62
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.62
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Min),A,77.75
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Max),A,52.75
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,154.62
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,179.12
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,113.88
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,165.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.62
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Min),A,71.88
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Max),A,128.75
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.12
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,131.38
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,221.75
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,190.88
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,298.38
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,206.12
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,280.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Min),A,40.38
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Max),A,108.62
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.38
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.88
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,181.38
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.12
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Min),A,87.25
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Max),A,59.12
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.62
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,161.88
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,167.75
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.62
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,137.75
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,200.38
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,165.88
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Min),A,79.25
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Max),A,172.62
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,163.25
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,236.75
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,192.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,292.75
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,262.62
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,350.5
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Min),A,65.5
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Max),A,140.62
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,99.62
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,136.5
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,212.75
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,176.12
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Min),A,63.25
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Max),A,48.38
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,164.12
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,103.62
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,165.12
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Min),A,87.62
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Max),A,155.62
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.62
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,161.5
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,257.25
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,166.88
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,253.25
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,267.88
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,334.88
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Max),A,126.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,120.25
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,206.38
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.12
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Min),A,72.88
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Max),A,48.62
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.75
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.25
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.5
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,171.38
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Min),A,75.12
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Max),A,148.62
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.25
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,155.62
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,250.12
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,171.25
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,223.5
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,236.88
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,324.62
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
