Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Max),A,93.88
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,155.25
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.75
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,173.88
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Min),A,79.38
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Max),A,57.88
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,109.12
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,181.88
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.88
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,103.88
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,175.38
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.25
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Min),A,76.25
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Max),A,157.25
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.38
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,164.25
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,298.38
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,163.62
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,230.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,200.75
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,300.75
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Min),A,34.25
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Max),A,94.88
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,161.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,121.12
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.12
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Min),A,142.75
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Max),A,68.88
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.62
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.62
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.5
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,229.12
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.25
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Min),A,81.88
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Max),A,204.88
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.25
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,179.12
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,299.75
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,154.62
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,233.25
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,237.88
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,388.38
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Min),A,37.88
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Max),A,94.88
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.12
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.25
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,178.5
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.75
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Min),A,95.5
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Max),A,68.75
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.62
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.62
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.62
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,132.88
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,177.12
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,153.75
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Min),A,97.88
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Max),A,180.38
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.12
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,175.12
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,246.25
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,153.5
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,238.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,264.38
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,345.75
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Max),A,139.62
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,221.88
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Min),A,83.38
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.5
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.12
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,146.38
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,176.88
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.25
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Min),A,64.38
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Max),A,214.25
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.12
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,162.12
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,260.12
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,168.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,229.75
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,191.38
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,392.38
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Min),A,25.12
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Max),A,66.5
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.62
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Max),A,50.25
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.62
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.38
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.62
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Min),A,64.25
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Max),A,98.25
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.88
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,140.5
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,197.88
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,170.88
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,241.75
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,151.75
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,244.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Min),A,34.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Max),A,71.38
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97482
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Min),A,87.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Max),A,55.62
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.75
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.12
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Min),A,65.88
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Max),A,103.38
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.12
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,123.38
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,178.12
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,182.75
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,239.75
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,172.12
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,225.75
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Min),A,38.5
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Max),A,87.5
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,90.12
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,146.12
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
