Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Min),A,81.25
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Max),A,50.75
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.88
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,156.5
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Min),A,59.88
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Max),A,128.12
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.12
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,116.12
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,210.12
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,157.5
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,242.5
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,165.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,250.12
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Max),A,77.38
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Min),A,66.25
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Max),A,47.62
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Min),A,62.25
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Max),A,107.38
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,103.88
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,145.38
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,130.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,210.62
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,147.25
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,219.38
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Min),A,33.38
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Max),A,79.25
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94205
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Min),A,90.38
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Max),A,64.88
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,156.88
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Min),A,77.38
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Max),A,134.75
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.38
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,85.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,137.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,139.75
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,193.12
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,170.88
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,258.62
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Max),A,77.25
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95331
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Min),A,81.25
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Max),A,55.88
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Min),A,58.38
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Max),A,124.75
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.38
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,132.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,140.5
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,220.12
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,132.5
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,231.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96243
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Max),A,47.5
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9574
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Min),A,63.12
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Min),A,58.5
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Max),A,95.5
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,89.38
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,127.75
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,130.5
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,196.38
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,123.88
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,189.88
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96237
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94998
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Min),A,82.75
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Max),A,53.12
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Min),A,62.75
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Max),A,116.75
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,81.25
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,126.88
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,137.62
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,226.5
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,124.12
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,196.38
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95062
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Max),A,56.88
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95016
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Min),A,68.62
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Max),A,47.25
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Min),A,58.62
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Max),A,100.62
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,128.12
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,132.38
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,202.88
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,131.25
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,182.75
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
