Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95181
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Max),A,78.38
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95416
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Min),A,72.62
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Max),A,50.75
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.12
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Min),A,53.5
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Max),A,107.62
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,80.38
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,192.12
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,126.62
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,210.5
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,110.25
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,184.75
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94986
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Max),A,63.62
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95801
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96271
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Min),A,117.5
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Max),A,60.75
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,182.12
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Min),A,54.62
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Max),A,154.38
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.88
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,163.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,125.25
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,268.88
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,110.12
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,193.25
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95334
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Max),A,67.5
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9407
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96658
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Min),A,76.5
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Min),A,50.5
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Max),A,123.25
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,85.88
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,147.38
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,141.12
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,217.25
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,94.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,178.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94376
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Max),A,74.12
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.75
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94205
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Min),A,61.5
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Min),A,52.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Max),A,122.5
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.75
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,116.5
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,192.25
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,150.5
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,231.38
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,96.38
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,155.12
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94293
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Max),A,87.88
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.38
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94272
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Min),A,76.38
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Min),A,54.25
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Max),A,134.25
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.38
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,102.75
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,200.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,143.25
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,245.5
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,101.25
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,152.5
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96429
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95407
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94565
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Min),A,83.25
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Max),A,51.12
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Min),A,49.5
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Max),A,94.62
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,92.5
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,170.38
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,131.5
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,209.88
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,113.38
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,166.38
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Max),A,70.5
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95245
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95715
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
