Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Min),A,70.5
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Max),A,47.88
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.12
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Min),A,52.88
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Max),A,102.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,77.88
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,163.62
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,122.38
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,201.75
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,126.62
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,195.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Max),A,87.5
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95312
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95352
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Min),A,67.5
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Min),A,52.88
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Max),A,92.75
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,93.38
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,191.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,99.62
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,176.5
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,118.88
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,171.5
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94128
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Max),A,54.88
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96051
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96509
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Min),A,78.75
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Min),A,50.88
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Max),A,92.88
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,98.88
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,178.62
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,123.5
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,203.75
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,100.12
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,175.88
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95407
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Max),A,54.88
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Min),A,64.25
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Min),A,50.5
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Max),A,77.88
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,114.5
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,166.75
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,107.88
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,167.5
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,115.62
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,180.5
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Max),A,107.38
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92673
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Min),A,91.5
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Max),A,53.75
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,138.38
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Min),A,44.25
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Max),A,174.62
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,70.12
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,156.62
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,118.25
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,178.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,131.62
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,268.5
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Max),A,114.88
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92038
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9613
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Min),A,84.25
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Max),A,56.62
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Min),A,55.38
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Max),A,165.38
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.62
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,78.25
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,140.62
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,116.5
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,190.5
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,163.12
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,263.38
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Max),A,59.5
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97012
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Min),A,97.38
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Max),A,58.5
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,171.62
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.75
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Min),A,50.88
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Max),A,98.88
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,114.25
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,168.75
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,134.5
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,225.12
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,131.62
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,225.62
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
