Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95828
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Max),A,78.25
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95862
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Min),A,80.12
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Max),A,53.12
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Min),A,54.88
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Max),A,123.5
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,173.5
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,156.5
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,258.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,124.62
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,205.62
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Max),A,76.75
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.25
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9671
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94757
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Min),A,71.5
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Max),A,48.75
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.62
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Min),A,50.88
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Max),A,136.75
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,107.5
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,169.88
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,142.75
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,257.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,115.5
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,211.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9736
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Max),A,50.88
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Min),A,115.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Max),A,64.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,173.62
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.88
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Min),A,46.62
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Max),A,122.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.38
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,114.38
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,252.5
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,128.5
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,178.25
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,115.12
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,232.25
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Max),A,59.12
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95749
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Min),A,75.25
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Max),A,107.62
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,158.75
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,116.12
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,194.12
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,126.75
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,212.5
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96625
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Max),A,63.75
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Min),A,70.62
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Min),A,52.38
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Max),A,107.38
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,90.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,171.88
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,101.38
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,197.62
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,124.62
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,198.38
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94434
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Max),A,61.12
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94855
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Min),A,85.38
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Max),A,55.88
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.88
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.88
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.75
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Min),A,51.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Max),A,96.62
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,85.75
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,154.25
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,103.75
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,172.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,128.12
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,201.62
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98502
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95862
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Max),A,66.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96625
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97177
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
