Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Min),A,82.12
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Max),A,53.12
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Min),A,49.75
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Max),A,106.88
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,90.75
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,179.25
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,96.25
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,173.12
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,123.38
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,214.38
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95184
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Max),A,60.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95856
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Min),A,67.88
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.12
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.62
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Min),A,50.12
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Max),A,85.5
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,97.5
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,157.62
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,96.88
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,175.62
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,105.5
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,183.88
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Max),A,73.88
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Min),A,74.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Max),A,51.12
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.62
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Min),A,48.88
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Max),A,106.12
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,91.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,197.88
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,108.88
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,203.38
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,130.75
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,227.12
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Min),A,32.75
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Max),A,124.12
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,162.25
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.12
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Min),A,64.62
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Max),A,44.38
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Min),A,53.38
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Max),A,149.25
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.38
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,98.12
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,176.25
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,160.5
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,144.38
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,237.25
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96426
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Max),A,78.75
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95099
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Min),A,87.12
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Max),A,54.12
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.62
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Min),A,53.38
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Max),A,115.88
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,66.75
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,131.62
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,95.12
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,172.25
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,123.5
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,198.25
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Max),A,75.25
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.75
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94806
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Min),A,81.62
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Max),A,56.38
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Max),A,138.12
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,140.88
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,123.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,190.75
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,125.62
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,238.5
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Max),A,88.12
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.25
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95447
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Min),A,63.12
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Min),A,48.25
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Max),A,97.38
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,71.5
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,139.25
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,110.12
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,178.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,109.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,193.12
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
