Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Max),A,88.5
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96408
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Min),A,93.38
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.62
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Min),A,50.88
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Max),A,143.62
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.75
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,83.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,129.5
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,98.5
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,222.25
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,247.88
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Max),A,69.5
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95254
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Min),A,127.5
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Max),A,75.5
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,178.25
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.12
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Min),A,52.38
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Max),A,157.12
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,109.62
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,201.38
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,119.12
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,182.5
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,136.5
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,275.62
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Max),A,43.75
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.62
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95456
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Min),A,95.12
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Max),A,68.75
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.62
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.25
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.25
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Min),A,50.12
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Max),A,121.25
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.12
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,102.38
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,237.88
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,110.25
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,168.75
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,129.88
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,202.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Max),A,91.88
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.5
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94974
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92255
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Min),A,118.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Max),A,69.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.5
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,164.38
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Min),A,57.62
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Max),A,117.88
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.25
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,137.5
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,219.12
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,110.5
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,169.75
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,100.75
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,205.25
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Max),A,82.88
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93881
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Min),A,97.5
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Max),A,56.38
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,157.75
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Min),A,50.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Max),A,98.12
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,123.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,219.25
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,107.88
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,194.38
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,99.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,204.62
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Max),A,85.38
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96332
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Min),A,83.38
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Max),A,47.62
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Min),A,43.12
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Max),A,135.38
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.25
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,93.88
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,163.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,112.12
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,166.62
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,126.38
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,239.38
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Max),A,77.75
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.5
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
