Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Min),A,106.5
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Max),A,67.5
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,176.62
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.38
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.12
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Min),A,46.25
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Max),A,96.5
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,126.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,223.62
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,131.62
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,273.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,152.25
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,228.62
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Min),A,38.62
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Max),A,99.5
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.62
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.62
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Min),A,106.62
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Max),A,69.75
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.38
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,229.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,170.38
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,168.25
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.25
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,175.25
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.25
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Min),A,46.5
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Max),A,174.38
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.25
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,163.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,291.38
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,112.75
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,226.5
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,169.75
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,279.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Min),A,55.38
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Max),A,116.5
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,84.38
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.62
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Min),A,127.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Max),A,75.88
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,181.62
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Min),A,78.25
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Max),A,172.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.88
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,123.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,229.88
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,124.25
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,161.38
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,276.62
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Max),A,95.62
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95419
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Min),A,79.5
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Max),A,49.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.88
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Min),A,44.75
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Max),A,110.88
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,75.88
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,172.75
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,94.12
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,154.5
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,118.12
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,211.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Max),A,60.12
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Min),A,103.38
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Max),A,55.75
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,165.12
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.38
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Min),A,42.38
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Max),A,95.75
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,146.5
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,99.5
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,205.25
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,119.38
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,189.5
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.87
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Max),A,80.88
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Min),A,94.38
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Max),A,58.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,167.25
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Min),A,48.62
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Max),A,109.5
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.38
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,83.5
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,134.12
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,110.5
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,218.5
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,139.5
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,208.12
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Max),A,113.25
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.75
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Min),A,91.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Max),A,52.12
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,145.75
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Min),A,52.62
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Max),A,136.5
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.62
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,80.75
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,158.12
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,110.75
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,226.25
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,136.62
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,246.38
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
