Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Max),A,84.62
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.75
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.12
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Min),A,117.25
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Max),A,59.5
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.25
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,184.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.38
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Min),A,51.88
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Max),A,124.5
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,94.25
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,144.75
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,161.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,246.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,132.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,231.88
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Max),A,109.62
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.88
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Min),A,90.62
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Max),A,46.75
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,162.12
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Max),A,139.25
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.88
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,144.88
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,252.38
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,140.38
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,221.88
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96487
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Max),A,109.62
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.88
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97168
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Min),A,85.62
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,141.62
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Min),A,50.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Max),A,180.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,141.12
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,86.38
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,151.88
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,110.62
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,272.12
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Min),A,31.38
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Max),A,97.75
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96222
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95187
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Min),A,109.88
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Max),A,57.12
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,181.12
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Min),A,41.5
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Max),A,108.62
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,67.5
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,136.38
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,110.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,215.38
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,114.75
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,183.12
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92251
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Max),A,87.25
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95395
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94412
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Min),A,113.5
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Max),A,54.5
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,160.38
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Min),A,57.75
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Max),A,109.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,56.12
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,96.38
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,88.75
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,187.12
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,102.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,173.25
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91427
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Max),A,86.75
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94937
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94958
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Min),A,60.75
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Min),A,42.12
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Max),A,107.38
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,109.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,143.12
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,162.5
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95489
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84933
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Max),A,45.5
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9494
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93454
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
