Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Min),A,66.38
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Min),A,45.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Max),A,85.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,85.75
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,91.62
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,87.88
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,136.5
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95074
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8797
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Max),A,61.5
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94861
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95532
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Min),A,41.75
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Max),A,92.38
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,101.12
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,67.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,101.88
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,81.38
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,153.38
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95499
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92026
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Max),A,69.75
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95709
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94229
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91757
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Min),A,48.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Min),A,40.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Max),A,93.12
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,107.5
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,129.75
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,78.75
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,153.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86035
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93164
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94452
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Min),A,39.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Max),A,78.75
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,122.5
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,96.5
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,123.75
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.75
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95837
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81707
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Max),A,69.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9541
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91611
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94913
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Min),A,39.38
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Max),A,84.75
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.88
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,138.25
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,97.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,70.88
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,118.12
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93057
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89911
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Max),A,69.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95917
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89038
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Min),A,47.12
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Min),A,42.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Max),A,106.75
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,103.38
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,148.38
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,49.88
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,97.62
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,85.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,121.38
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90591
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91345
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90344
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92099
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Min),A,51.12
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Min),A,38.62
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Max),A,90.12
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,53.25
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,113.75
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,49.75
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,87.38
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,68.75
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,132.38
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
