Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91745
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89612
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9061
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Max),A,43.25
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9165
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90887
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9314
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Min),A,40.88
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Min),A,40.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Max),A,72.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,77.12
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,49.88
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,75.75
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,110.25
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88952
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84524
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88052
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93951
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91003
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92615
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Min),A,53.38
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Min),A,37.5
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Max),A,68.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,88.12
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,97.62
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,79.88
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,106.12
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89636
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8815
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89352
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Max),A,45.25
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88925
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93591
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85153
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Min),A,36.38
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Max),A,55.62
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,48.12
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,107.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89923
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89032
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92142
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Max),A,48.38
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93017
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88769
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84439
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Min),A,35.25
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Max),A,24.12
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Min),A,40.38
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Max),A,72.25
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,45.5
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,69.62
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,70.25
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,75.75
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,110.88
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87713
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94516
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91962
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Min),A,27.25
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Max),A,45.88
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.87
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91696
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84607
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82785
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Min),A,33.38
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Min),A,39.38
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Max),A,69.12
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,65.12
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,45.5
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,85.25
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,103.25
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85391
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95328
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93387
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Max),A,52.38
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9187
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87704
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83578
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Min),A,36.5
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Min),A,38.38
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Max),A,69.88
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,94.88
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,78.12
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,103.62
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86874
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90912
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Max),A,46.88
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91965
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8757
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81366
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
