Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Min),A,30.5
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Min),A,36.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Max),A,63.75
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,62.12
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,76.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,74.25
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,99.75
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87387
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95538
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89203
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Max),A,38.5
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90689
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88061
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82281
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Min),A,33.38
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Min),A,33.38
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Max),A,63.5
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,60.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,67.38
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,92.88
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.06
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88226
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93033
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93164
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Max),A,49.88
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91943
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92129
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8389
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Min),A,33.88
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Min),A,33.62
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Max),A,65.12
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,71.12
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,108.12
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96899
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86633
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86682
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Max),A,40.62
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.43
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90976
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8742
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85827
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Min),A,32.38
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Min),A,34.25
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Max),A,59.62
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,61.62
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,68.38
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,87.62
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96127
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91724
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87771
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Max),A,41.25
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93426
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87741
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88876
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Min),A,32.75
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Min),A,38.62
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Max),A,62.12
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,76.5
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,65.38
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,96.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83172
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90716
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8876
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Max),A,43.25
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92795
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86145
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88174
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Min),A,34.12
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Min),A,37.12
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Max),A,60.25
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,60.88
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,59.38
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,95.38
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83197
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92789
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70999
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.62
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90521
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87616
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8555
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Min),A,32.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Max),A,22.25
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Min),A,31.62
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Max),A,50.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,59.75
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,73.12
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,78.5
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
