Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91342
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91333
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74047
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Max),A,30.38
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90033
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85391
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87048
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Min),A,33.12
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Max),A,52.25
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,72.75
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,43.12
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,63.62
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,84.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.25
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94452
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86719
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69607
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Max),A,35.25
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87048
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8681
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85373
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Min),A,28.88
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Min),A,33.88
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Max),A,48.88
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,48.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,69.62
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,69.38
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,74.38
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.75
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95331
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80612
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69735
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Max),A,30.75
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89764
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84161
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88193
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Min),A,34.5
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Max),A,67.25
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,78.75
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,43.12
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,59.88
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,95.62
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.13
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.56
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89526
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85855
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74572
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Max),A,27.5
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93484
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84601
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91476
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Min),A,44.62
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Min),A,35.88
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Max),A,63.62
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,69.75
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,64.62
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,93.75
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.75
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89743
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92142
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8006
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Max),A,36.38
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94363
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88925
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87509
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Min),A,43.38
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Max),A,28.12
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Max),A,64.38
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,83.62
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,86.5
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,92.75
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8797
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93649
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81646
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Max),A,45.38
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84051
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84027
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Min),A,46.62
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Min),A,37.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Max),A,66.88
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,67.38
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,98.5
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.69
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85251
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90546
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75332
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Max),A,33.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96231
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85718
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86108
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Min),A,46.25
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
