Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Min),A,36.38
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Max),A,62.25
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,84.5
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,62.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.06
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.63
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87494
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92016
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73037
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.25
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86474
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86645
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Min),A,46.12
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Min),A,38.25
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Max),A,64.5
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,87.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,78.75
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.56
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8692
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85293
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81094
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Max),A,35.88
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.25
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89065
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8533
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Min),A,46.75
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Max),A,35.75
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Min),A,40.75
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Max),A,65.75
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,79.12
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,68.75
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,89.62
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90115
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87704
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85364
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Max),A,33.75
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96448
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89905
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80786
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Min),A,37.38
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Max),A,58.38
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,68.62
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.31
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8165
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80185
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Max),A,35.75
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94733
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88836
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81921
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Min),A,42.75
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Min),A,42.88
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Max),A,67.12
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,89.88
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,66.5
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9682
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90982
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77969
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.25
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91327
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87326
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81103
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Min),A,41.38
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Min),A,38.62
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Max),A,66.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,94.75
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,75.38
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,79.88
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.37
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88672
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84079
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77939
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Max),A,34.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.63
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92313
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87164
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82065
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Min),A,40.75
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Min),A,35.62
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Max),A,58.25
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,67.12
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,74.62
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
