Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86676
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87796
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89523
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Max),A,47.62
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92862
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8696
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88949
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Min),A,38.12
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Min),A,37.25
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Max),A,64.5
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,51.25
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,67.12
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,43.88
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,81.75
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,63.12
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,103.25
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80978
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83673
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85531
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Max),A,42.62
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,30.25
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92718
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90646
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88986
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Min),A,39.75
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Max),A,26.12
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Min),A,34.75
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Max),A,59.88
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,78.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,77.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,67.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,96.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.31
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.63
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80279
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8735
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80212
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Max),A,31.25
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91962
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89368
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87494
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Min),A,37.75
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Min),A,35.5
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Max),A,53.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,70.88
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,65.38
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,81.88
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.75
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8334
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87817
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82593
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Max),A,32.75
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9292
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90613
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88571
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Min),A,37.88
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Min),A,36.12
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Max),A,49.5
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,66.38
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87414
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92459
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85766
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94662
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89508
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87103
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Min),A,41.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Min),A,36.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Max),A,57.25
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,74.38
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,92.25
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81997
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87771
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82776
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Max),A,31.88
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93329
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86786
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85885
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Min),A,37.12
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Max),A,26.62
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Min),A,35.88
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Max),A,55.75
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,69.38
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,68.62
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,82.75
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85174
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87906
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84063
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Max),A,42.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93457
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90201
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9126
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Min),A,38.25
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
