Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Min),A,34.75
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Max),A,67.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,78.62
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,77.88
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,106.5
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87594
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86862
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88064
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Max),A,42.62
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9592
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87497
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93149
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Min),A,69.62
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Max),A,46.12
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Min),A,45.38
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Max),A,107.88
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.38
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,91.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,67.88
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,79.88
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,150.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86548
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94501
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90118
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Max),A,44.5
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95737
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87372
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86847
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Min),A,39.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Max),A,65.12
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,89.88
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,108.5
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,75.12
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,111.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89236
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8974
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Max),A,47.25
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9469
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86691
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89773
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Max),A,29.38
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Min),A,39.62
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Max),A,66.75
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,58.75
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,74.88
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,102.62
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93875
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92874
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92303
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Max),A,48.12
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95059
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91586
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89459
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Min),A,37.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Min),A,40.88
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Max),A,66.5
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,66.38
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,81.75
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,84.88
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,81.12
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,105.12
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95319
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87424
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89407
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Min),A,27.25
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Max),A,45.75
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94015
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91183
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90094
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Min),A,40.88
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Max),A,29.75
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Min),A,42.38
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Max),A,68.38
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,97.88
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,78.25
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,108.25
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90518
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89624
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Min),A,28.38
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Max),A,45.88
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93918
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91913
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90088
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Min),A,43.75
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Min),A,48.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Max),A,72.38
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,78.25
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,108.62
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,77.5
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,81.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
