Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96808
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86139
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87796
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Max),A,47.5
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9202
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.888
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89264
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Min),A,38.25
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Min),A,46.75
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Max),A,68.88
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,100.38
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,77.75
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,111.88
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95737
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90619
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9079
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Max),A,52.25
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94052
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92386
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91327
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Min),A,42.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Min),A,46.25
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Max),A,77.88
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,81.88
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,100.38
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,92.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,121.62
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89252
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90463
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93536
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Max),A,69.75
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90417
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96292
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90393
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Min),A,47.12
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Max),A,82.25
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,81.5
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,103.88
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,88.38
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,134.38
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8735
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91327
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92703
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Min),A,23.88
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Max),A,53.12
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9089
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87399
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Min),A,69.5
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Max),A,49.62
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Min),A,42.75
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Max),A,74.88
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,76.25
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,91.62
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,121.5
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,128.25
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87121
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89679
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92438
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Max),A,61.25
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9284
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90127
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Min),A,59.25
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Max),A,45.5
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Min),A,46.75
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Max),A,69.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,77.25
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,88.88
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,122.62
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,83.75
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,125.12
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93768
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93332
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93698
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Min),A,32.12
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Max),A,57.5
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88086
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Min),A,67.38
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Max),A,52.12
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Min),A,45.5
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Max),A,59.38
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,66.12
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,86.5
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,105.12
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,138.38
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,95.62
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,121.12
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93701
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91547
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91092
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Min),A,28.5
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Max),A,49.38
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96976
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91662
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
