Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Min),A,47.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Max),A,68.38
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,70.88
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,104.12
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,126.88
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,93.25
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,124.38
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93036
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95187
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92898
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Min),A,30.5
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Max),A,52.25
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96637
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96503
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92593
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Min),A,58.62
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Min),A,50.62
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Max),A,71.88
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,132.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,96.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,136.62
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92197
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96503
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93356
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Min),A,28.88
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Max),A,79.25
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95703
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94156
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Min),A,71.75
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Max),A,44.38
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Min),A,52.5
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Max),A,96.12
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,105.25
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,89.5
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,174.5
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,105.62
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,159.62
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9555
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97028
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Min),A,36.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Max),A,82.12
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93378
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Min),A,72.5
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Max),A,54.75
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Min),A,55.5
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Max),A,92.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.25
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,65.62
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,144.88
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,113.38
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,192.25
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,127.5
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,174.75
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9686
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94638
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Max),A,57.88
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95178
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89749
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Max),A,51.38
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Min),A,55.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Max),A,82.88
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,130.62
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,105.62
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,179.88
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,109.25
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,143.12
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Min),A,37.12
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Max),A,92.12
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9465
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91803
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Min),A,72.5
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Min),A,59.38
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Max),A,100.75
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,111.12
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,115.38
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,170.88
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,117.12
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,186.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95431
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95612
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95813
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Min),A,40.62
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Max),A,75.75
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93527
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94702
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Min),A,65.75
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Max),A,109.75
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.38
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,104.12
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,94.12
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,138.12
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,130.12
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,181.38
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
