Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93573
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96048
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Min),A,61.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Max),A,108.38
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95596
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91543
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Min),A,77.88
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Max),A,46.75
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Min),A,70.62
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Max),A,112.62
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.38
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,70.38
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,139.5
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,96.25
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,141.62
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,138.88
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,191.38
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92923
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93542
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Min),A,55.88
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Max),A,104.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.12
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.88
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96396
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92248
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Min),A,58.38
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Min),A,66.88
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Max),A,117.62
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,81.25
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,122.5
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,96.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,136.75
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,135.62
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,189.88
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9404
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95285
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Min),A,66.5
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Max),A,114.25
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,91.75
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.12
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.25
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Min),A,60.88
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Min),A,73.75
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Max),A,129.12
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.25
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,100.88
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,155.5
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,102.5
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,137.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,157.38
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,226.5
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96609
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94681
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Min),A,65.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Max),A,114.75
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.12
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.75
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Min),A,84.5
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Max),A,51.25
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.12
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Min),A,81.38
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Max),A,144.12
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,86.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,138.75
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,108.88
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,182.5
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,174.62
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,253.38
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Min),A,85.5
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Max),A,137.25
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,113.5
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,119.62
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,174.62
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96667
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Min),A,78.12
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Max),A,52.88
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,150.12
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.25
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,141.38
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Min),A,83.75
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Max),A,176.88
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.12
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,106.62
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,156.38
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,145.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,193.38
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,199.62
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,313.75
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97598
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9559
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Min),A,85.38
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Max),A,149.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,110.12
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,112.62
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,180.12
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.62
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96793
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Min),A,83.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Max),A,55.12
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,146.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Min),A,91.38
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Max),A,186.12
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.25
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,100.12
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,140.38
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,111.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,177.38
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,189.5
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,297.88
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Min),A,46.25
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Max),A,111.88
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Min),A,66.88
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Max),A,47.62
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
