Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Min),A,67.88
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Max),A,142.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,91.88
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,171.38
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,112.62
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,213.5
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,167.25
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,229.5
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95291
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Min),A,58.88
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Max),A,100.38
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,74.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,109.38
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.5
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.38
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Min),A,69.12
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Max),A,50.62
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Min),A,71.5
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Max),A,133.75
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.38
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,92.5
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,155.38
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,163.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,204.5
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,186.75
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,229.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96896
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Min),A,59.12
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Max),A,92.25
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,74.38
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.62
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Min),A,85.38
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Max),A,54.25
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.88
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.38
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Min),A,87.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Max),A,145.62
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,107.12
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,146.75
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,171.75
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,245.38
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,187.62
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,266.62
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98053
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Min),A,49.75
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Max),A,94.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.38
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.25
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.38
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Min),A,77.5
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Max),A,55.38
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.75
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,150.5
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.38
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Min),A,93.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Max),A,143.38
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.62
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,109.5
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,162.88
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,154.88
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,261.5
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,202.5
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,264.12
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95999
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Min),A,67.25
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Max),A,110.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,83.88
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,109.25
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.25
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Min),A,70.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Max),A,52.12
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.38
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.75
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Min),A,92.75
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Max),A,162.12
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,103.38
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,143.5
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,153.62
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,194.88
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,196.88
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,288.12
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.75
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Min),A,49.5
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Max),A,127.62
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,92.62
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.75
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.25
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Min),A,72.62
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Max),A,53.62
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.5
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.88
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.5
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.62
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.25
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Min),A,95.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Max),A,184.62
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,109.88
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,213.62
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,134.62
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,207.38
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,232.62
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,306.25
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Min),A,60.75
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Max),A,121.88
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,85.62
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.5
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.88
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Min),A,78.88
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Max),A,53.25
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,152.88
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.12
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.75
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.25
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Min),A,94.38
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Max),A,177.25
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,125.62
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,182.88
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,119.38
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,186.62
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,212.62
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,290.75
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
