Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Max),A,103.5
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.38
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97391
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Min),A,76.38
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Max),A,55.62
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.75
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,161.88
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,158.88
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.62
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Min),A,81.62
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Max),A,155.88
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,110.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,226.88
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,139.88
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,218.25
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,202.5
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,314.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.88
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Min),A,66.88
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Max),A,126.75
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,99.75
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.75
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.5
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.62
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Max),A,47.75
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.5
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.12
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Min),A,99.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Max),A,168.38
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.12
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,122.38
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,207.38
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,138.88
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,193.25
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,238.12
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,300.38
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97256
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Min),A,57.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Max),A,135.5
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,99.88
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,114.88
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,179.25
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.62
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Min),A,84.38
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Max),A,59.62
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.88
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,160.5
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.25
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Min),A,96.75
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Max),A,189.12
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,117.88
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,199.75
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,132.75
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,194.12
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,247.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,313.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.88
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Min),A,45.12
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Max),A,117.38
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,104.25
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Min),A,78.25
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Max),A,52.38
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,175.38
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.75
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.88
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,167.62
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.62
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Min),A,73.5
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Max),A,178.38
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.62
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,130.38
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,228.75
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,137.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,230.75
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,212.62
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,301.62
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Min),A,47.5
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Max),A,114.5
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,94.38
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Min),A,106.25
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Max),A,65.12
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,113.62
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,196.75
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.62
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,116.62
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,195.25
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.62
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Min),A,92.62
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Max),A,190.75
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.88
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,194.12
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,245.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,139.88
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,217.75
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,232.12
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,345.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.12
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Min),A,69.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Max),A,144.5
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,118.88
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,213.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,165.75
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Min),A,82.75
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Max),A,53.12
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,156.88
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,104.38
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,166.62
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.75
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Min),A,96.62
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Max),A,213.12
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.88
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,156.12
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,233.25
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,143.12
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,199.12
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,233.75
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,370.38
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Min),A,38.5
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Max),A,119.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,118.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,193.62
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Min),A,70.12
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
