Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.12
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.12
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,144.62
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.25
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,108.38
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.88
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Min),A,70.88
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Max),A,171.5
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,155.38
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,221.88
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,164.25
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,245.38
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,237.5
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,332.88
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.38
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Min),A,52.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Max),A,114.25
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,173.5
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Min),A,85.75
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Max),A,57.12
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,157.38
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.62
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.88
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,103.62
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,168.75
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.75
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Min),A,87.75
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Max),A,164.12
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.75
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,144.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,218.38
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,131.88
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,197.12
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,227.12
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,327.38
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.75
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Min),A,43.75
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Max),A,127.12
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,77.38
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,180.88
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.62
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Min),A,87.5
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Max),A,56.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,168.12
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.88
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,153.5
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.25
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Min),A,82.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Max),A,170.75
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,160.12
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,241.12
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,129.12
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,175.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,196.75
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,313.75
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Min),A,74.5
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Max),A,145.88
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,102.62
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,204.5
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.12
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Min),A,78.12
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Max),A,50.88
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.25
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,163.12
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.75
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,153.12
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,145.88
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Min),A,94.38
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Max),A,157.12
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.38
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,172.75
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,234.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,142.62
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,211.88
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,244.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,324.25
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Min),A,60.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Max),A,123.88
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.75
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,194.38
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Min),A,66.75
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Max),A,50.88
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.5
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,175.88
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.25
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,160.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.62
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,101.25
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,155.25
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.38
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Min),A,74.5
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Max),A,161.12
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.25
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,171.38
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,245.5
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,154.38
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,261.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,244.62
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,334.12
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.75
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Min),A,51.5
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Max),A,149.38
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,92.12
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.38
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,142.62
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,227.88
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,182.5
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Min),A,104.25
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Max),A,60.38
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,110.75
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,218.75
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.75
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,209.25
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.25
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,113.62
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,176.25
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,136.38
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Min),A,69.25
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Max),A,171.12
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.62
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,195.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,320.75
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,200.25
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,304.88
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,271.5
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,382.38
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.75
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Max),A,122.5
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,91.25
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.5
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.88
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,118.62
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,212.75
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.25
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Min),A,72.5
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Max),A,49.12
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.75
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.38
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,115.25
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,175.25
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.62
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,120.88
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,180.62
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.62
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Min),A,84.12
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Max),A,163.12
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.88
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,189.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,267.38
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,183.12
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,273.75
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,281.88
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,374.62
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.88
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
