Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Min),A,36.25
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Max),A,100.62
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.62
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,135.5
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.5
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.75
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.88
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Min),A,98.75
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Max),A,59.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,171.25
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,118.25
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,215.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,154.75
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,127.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,186.38
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,155.62
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Min),A,73.12
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Max),A,163.38
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.75
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,180.12
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,291.62
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,179.12
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,320.5
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,260.25
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,345.25
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Min),A,36.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Max),A,87.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.88
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.25
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,183.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.75
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Min),A,75.62
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,195.62
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,108.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,178.12
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.12
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Min),A,70.75
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Max),A,141.5
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.75
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,197.25
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,273.62
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,186.62
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,284.5
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,214.62
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,348.88
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.88
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Min),A,27.12
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Max),A,91.88
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,145.75
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.88
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Min),A,78.5
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Max),A,53.5
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.25
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,189.75
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.38
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,189.25
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.12
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,148.88
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.88
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Min),A,67.25
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Max),A,117.75
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.62
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,214.25
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,295.12
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.25
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,178.62
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,278.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,181.38
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,290.12
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Min),A,38.5
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Max),A,93.75
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.88
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.75
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.38
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Min),A,87.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Max),A,56.88
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,122.25
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,198.38
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,155.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,112.5
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,197.12
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,160.12
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,169.5
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.25
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Min),A,70.5
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Max),A,141.12
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,178.5
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,305.75
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.62
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,171.25
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,298.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.88
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,212.5
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,315.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Max),A,116.12
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,66.62
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,189.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Min),A,144.25
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Max),A,78.62
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.25
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,123.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,244.38
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,179.75
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,161.62
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.12
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Min),A,68.62
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Max),A,187.12
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.38
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,142.38
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,224.38
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,202.25
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,359.88
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.25
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,208.12
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,324.25
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.12
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Max),A,108.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.75
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.88
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,173.25
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.62
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Min),A,97.38
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Max),A,56.88
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,125.38
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,201.5
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.88
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,122.38
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,182.5
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,150.75
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Min),A,61.75
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Max),A,146.12
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.25
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,146.62
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,232.12
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,200.12
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,307.62
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,227.62
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,329.62
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.38
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Max),A,74.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.12
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.75
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Min),A,109.75
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Max),A,66.88
