Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.5
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.88
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,135.38
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,215.75
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,176.12
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,109.12
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,178.75
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.12
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Min),A,70.38
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Max),A,156.25
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,150.75
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,228.38
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,211.75
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,320.38
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.75
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,190.75
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,315.38
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Max),A,80.12
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,144.25
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.75
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Min),A,120.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Max),A,64.12
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,129.12
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,243.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,169.38
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,99.25
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,177.12
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Min),A,65.75
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Max),A,148.12
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.25
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,139.25
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,233.75
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,185.62
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,344.12
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.88
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,206.25
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,288.88
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Min),A,46.5
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Max),A,112.88
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.62
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.88
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.38
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Min),A,112.88
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Max),A,68.5
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.25
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.12
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,120.75
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,221.12
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.62
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.38
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.25
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Min),A,68.12
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Max),A,144.38
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.62
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,136.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,208.75
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,183.5
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,299.62
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,227.88
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,304.25
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Min),A,32.5
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Max),A,123.25
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.75
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,175.25
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97794
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Min),A,144.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Max),A,77.88
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.38
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,238.25
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,161.5
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Min),A,59.38
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Max),A,128.25
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.75
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,147.38
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,219.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,180.5
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,315.38
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.88
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,181.25
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,286.25
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Min),A,52.5
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Max),A,118.12
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.38
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,170.38
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.25
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Min),A,153.5
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Max),A,78.88
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,115.88
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,248.38
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,171.75
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,187.12
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.25
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Min),A,71.75
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Max),A,147.88
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.62
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,138.38
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,197.5
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,165.88
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,296.38
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,225.88
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,316.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Min),A,30.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Max),A,103.88
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.62
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.25
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9657
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Min),A,165.75
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Max),A,105.62
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,116.75
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,255.88
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,192.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,119.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,201.38
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,159.75
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.67
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.03
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Min),A,85.25
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Max),A,196.25
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.38
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,118.38
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,186.12
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,151.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,325.25
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,245.62
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,340.25
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Min),A,35.38
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Max),A,103.25
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.12
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.38
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Min),A,146.88
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Max),A,118.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,162.38
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,240.88
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,202.62
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,101.38
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,185.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.75
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Min),A,84.75
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Max),A,165.62
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.12
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,107.38
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,184.5
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,204.12
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,316.5
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,209.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,304.5
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
