Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Min),A,50.38
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Max),A,129.5
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,84.75
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,183.62
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.12
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95032
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Min),A,136.38
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Max),A,82.62
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,115.75
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,208.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.12
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,161.88
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.38
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Min),A,84.88
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Max),A,169.5
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,97.38
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,152.75
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,168.38
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,264.25
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,203.12
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,300.88
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Min),A,60.5
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Max),A,140.75
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,97.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.88
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,112.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,206.75
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.88
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96158
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Min),A,133.62
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Max),A,93.75
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,132.88
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,211.25
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,171.12
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,145.88
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.38
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Min),A,69.25
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Max),A,167.25
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.12
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,96.88
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,215.88
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,171.25
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,268.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.88
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,208.75
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,335.5
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Min),A,48.62
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Max),A,112.38
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,150.62
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.75
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95816
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Min),A,140.25
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Max),A,92.5
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,119.88
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,220.25
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,167.25
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,160.62
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.62
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Min),A,62.5
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Max),A,164.88
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,116.62
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,98.25
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,191.62
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,163.88
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,277.5
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,189.38
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,296.75
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Min),A,48.62
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Max),A,124.25
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.62
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,181.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Min),A,119.12
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Max),A,88.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,185.38
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.5
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.5
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,181.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,144.75
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Min),A,85.62
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Max),A,194.62
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,137.25
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,94.75
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,174.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,162.62
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,243.62
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,213.12
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,340.38
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Min),A,45.5
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Max),A,120.12
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,179.5
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.12
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Min),A,105.75
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Max),A,55.5
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,145.12
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,160.25
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.25
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,180.75
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.88
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Min),A,67.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Max),A,182.5
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.12
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,128.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,242.12
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,138.38
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,217.5
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,209.12
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,335.5
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Max),A,111.12
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,177.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.75
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Min),A,72.25
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Max),A,50.12
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,148.75
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.62
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Min),A,60.5
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Max),A,131.5
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.88
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,135.75
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,199.12
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,147.88
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,226.25
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,167.38
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,270.12
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Min),A,33.88
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Max),A,104.25
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,69.5
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,110.12
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,167.38
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92999
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Min),A,108.25
