Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Max),A,74.75
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,148.5
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,149.62
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Min),A,83.88
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Max),A,181.62
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,92.5
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,181.5
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,142.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,228.75
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,201.25
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,290.75
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Min),A,25.38
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Max),A,85.25
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.62
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95068
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Min),A,109.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Max),A,72.88
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.38
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,170.38
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.62
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,141.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Min),A,59.75
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Max),A,168.12
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.25
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,87.38
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,164.88
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,165.62
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,252.75
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,173.12
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,266.5
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Min),A,49.12
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Max),A,109.12
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,83.75
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.88
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Min),A,122.62
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Max),A,72.12
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,116.25
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,205.25
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.62
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,159.62
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.25
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Min),A,73.5
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Max),A,178.75
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.38
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,93.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,181.62
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,153.88
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,253.25
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,219.75
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,297.5
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.75
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Min),A,44.5
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Max),A,100.38
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94931
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Min),A,104.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Max),A,77.5
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,158.62
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.5
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,145.38
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.75
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Min),A,71.88
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Max),A,159.25
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.75
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,92.88
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,158.38
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,139.88
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,203.12
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,186.88
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,264.75
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.75
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Min),A,43.75
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Max),A,100.62
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,118.75
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,150.5
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.25
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9386
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Min),A,100.38
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Max),A,73.88
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.62
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.12
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,153.5
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.62
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Min),A,76.12
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Max),A,168.75
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.25
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,91.25
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,167.75
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,137.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,216.25
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,208.38
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,291.5
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.88
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Min),A,26.38
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Max),A,97.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.12
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,111.5
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,167.12
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90512
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Min),A,108.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Max),A,77.75
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.12
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,151.38
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.75
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Min),A,84.88
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Max),A,178.62
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,85.88
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,155.75
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,187.12
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,244.12
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,226.38
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,298.25
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.75
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Max),A,117.62
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.5
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.25
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,185.75
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.25
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94498
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Min),A,123.62
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Max),A,90.12
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.88
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,114.38
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,183.88
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.88
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Min),A,84.25
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Max),A,206.25
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,160.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,92.12
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,161.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,160.88
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,245.5
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,226.75
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,350.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
