Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Max),A,114.88
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.25
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,190.12
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95343
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Min),A,92.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Max),A,66.38
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,159.38
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.75
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Min),A,73.5
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Max),A,171.25
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.75
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,109.5
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,166.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,171.38
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,254.88
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,207.62
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,322.25
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.88
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99847
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Max),A,86.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.62
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,100.38
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,165.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.25
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96182
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Min),A,120.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Max),A,78.5
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,208.5
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.5
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.38
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.62
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Min),A,76.25
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Max),A,171.75
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,101.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,194.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,175.62
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,332.62
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.88
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,218.62
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,291.25
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.75
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9985
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Max),A,94.25
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,51.88
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,119.75
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,179.5
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.12
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Min),A,105.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Max),A,67.62
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,115.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,175.62
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,148.12
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,183.25
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.25
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Min),A,72.12
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Max),A,139.88
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.75
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,138.62
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,196.25
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,215.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,294.75
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.25
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,239.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,330.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Max),A,76.88
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,130.88
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.25
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,166.62
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Min),A,106.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Max),A,72.62
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.38
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,153.62
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.12
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,127.62
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,200.75
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,163.12
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Min),A,64.75
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Max),A,156.25
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.75
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,131.88
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,226.38
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,193.25
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,276.75
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,249.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,349.12
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Max),A,75.25
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.12
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Min),A,152.12
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Max),A,71.75
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.25
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,227.75
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,154.12
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Min),A,56.75
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Max),A,175.12
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,145.38
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,220.5
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,166.5
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,259.25
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,225.88
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,354.12
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99863
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Min),A,34.12
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Max),A,103.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,181.25
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Min),A,109.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Max),A,65.5
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,194.12
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Min),A,72.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Max),A,188.75
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,129.62
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,97.12
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,182.88
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,176.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,303.12
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,191.88
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,324.12
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Min),A,28.12
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Max),A,107.5
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.38
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.75
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,176.12
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.25
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
