Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Min),A,135.62
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Max),A,93.38
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,175.88
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.75
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,218.62
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,166.88
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Min),A,84.38
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Max),A,224.75
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,160.5
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,79.88
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,160.62
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,194.75
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,299.25
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.38
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,183.25
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,381.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.12
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Max),A,106.5
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.12
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.38
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Min),A,101.62
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Max),A,60.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,157.88
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.75
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,141.62
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.88
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Min),A,50.75
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Max),A,184.25
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.62
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,166.62
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,175.62
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,298.25
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,162.12
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,293.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96707
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Max),A,69.75
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,111.62
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Min),A,95.88
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Max),A,55.88
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.25
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.62
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Min),A,50.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Max),A,127.75
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.12
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,104.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,183.12
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,151.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,263.62
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,156.38
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,250.62
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99771
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96991
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Max),A,80.88
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.88
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97235
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Min),A,77.12
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Max),A,48.5
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.62
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Min),A,54.62
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Max),A,121.62
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,79.25
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,156.12
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,138.12
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,268.12
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,140.75
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,212.38
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Max),A,103.12
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Min),A,99.5
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Max),A,69.12
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,102.75
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,155.25
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.12
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Min),A,61.62
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Max),A,151.62
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,148.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,163.62
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,237.88
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,163.12
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,260.62
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Max),A,136.25
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,176.88
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81796
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Min),A,105.75
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Max),A,70.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.25
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Min),A,70.62
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Max),A,210.12
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,51.25
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,140.75
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,98.62
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,196.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,155.12
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,282.25
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Max),A,88.75
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90069
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Min),A,83.88
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Max),A,53.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Min),A,45.38
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Max),A,138.88
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,134.12
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,100.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,177.25
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,109.38
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,222.25
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
