Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Max),A,112.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93634
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96884
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96768
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Min),A,45.5
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Max),A,139.25
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,128.62
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,92.12
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,161.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,96.88
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,218.38
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Max),A,120.62
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Min),A,120.25
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Max),A,65.62
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,197.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.75
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,158.5
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Min),A,48.12
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Max),A,175.12
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.88
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,89.88
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,148.75
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,144.12
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,253.5
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,123.62
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,299.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Min),A,44.5
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Max),A,180.25
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,109.12
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.75
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,232.62
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.75
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Min),A,122.75
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Max),A,70.12
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,160.12
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.12
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,194.25
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.62
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Min),A,73.88
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Max),A,269.38
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,172.12
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,83.88
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,197.12
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,135.38
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,239.62
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,234.25
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,402.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.25
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Max),A,103.5
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.25
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Min),A,90.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Max),A,56.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.5
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,144.38
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,106.75
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,182.12
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.38
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Min),A,51.75
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Max),A,174.88
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.62
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,104.25
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,226.5
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,162.38
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,251.5
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,198.38
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,321.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Max),A,75.38
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.88
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Min),A,118.38
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Max),A,67.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,105.12
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,183.88
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.5
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Min),A,53.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Max),A,118.38
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,169.5
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,246.5
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,121.62
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,215.38
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,155.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,226.88
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Max),A,78.88
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Min),A,105.12
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Max),A,63.62
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,181.75
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.75
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Min),A,50.12
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Max),A,132.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,129.25
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,228.88
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,109.88
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,187.88
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,149.5
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,211.38
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Max),A,132.75
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,90.62
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,187.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97177
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
