Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Min),A,88.75
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Max),A,53.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.12
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.38
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Min),A,49.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Max),A,166.75
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,113.62
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,208.25
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,128.5
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,230.38
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,151.25
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,279.38
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Min),A,74.12
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Max),A,149.38
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,102.12
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.38
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,195.25
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.12
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95508
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Min),A,123.88
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Max),A,87.75
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,193.62
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.12
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,182.12
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Min),A,48.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Max),A,126.12
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,137.38
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,249.12
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,134.5
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,243.25
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,178.38
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,275.12
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Min),A,44.88
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Max),A,129.88
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,97.88
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,167.5
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Min),A,90.88
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.12
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.75
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Min),A,51.25
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Max),A,120.75
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,102.25
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,212.88
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,134.25
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,215.25
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,159.5
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,247.88
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Min),A,38.25
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Max),A,124.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,168.88
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Min),A,73.5
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Max),A,48.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,149.12
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Min),A,61.25
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Max),A,151.75
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.12
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,112.5
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,162.62
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,122.25
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,202.25
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,169.75
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,275.5
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9736
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Max),A,116.62
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95935
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Min),A,121.25
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Max),A,69.12
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,198.25
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.5
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Min),A,50.12
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Max),A,145.5
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,114.62
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,243.62
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,123.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,206.75
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,103.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,278.25
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Max),A,47.88
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96295
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Min),A,96.25
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Max),A,59.75
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,164.75
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,140.5
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Min),A,49.5
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Max),A,114.88
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,114.25
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,211.88
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,118.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,230.12
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,108.12
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,160.62
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96429
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Max),A,53.38
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Min),A,107.62
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Max),A,71.25
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,120.75
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,164.5
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.75
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,157.88
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Min),A,61.75
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Max),A,136.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,160.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,211.75
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,95.12
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,169.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,114.12
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,244.88
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
