Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95859
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Min),A,87.88
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Max),A,57.12
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.62
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.75
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.5
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,162.75
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,180.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Min),A,48.75
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Max),A,112.88
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,110.75
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,230.38
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,143.12
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,225.25
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,120.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,249.62
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96136
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Max),A,109.88
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,139.75
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96915
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Min),A,125.75
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Max),A,74.12
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,145.75
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,179.25
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.88
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Min),A,44.88
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Max),A,155.75
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.62
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,105.75
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,181.38
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,128.5
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,265.38
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,99.75
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,222.25
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Min),A,40.12
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Max),A,148.75
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.88
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,195.62
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Min),A,82.25
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.12
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,158.12
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Min),A,43.75
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Max),A,123.5
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.12
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,108.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,185.88
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,105.88
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,204.38
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,158.62
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,277.88
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Min),A,40.88
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Max),A,100.12
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95489
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95059
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Min),A,60.5
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Min),A,54.75
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Max),A,115.88
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,82.88
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,144.12
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,84.62
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,153.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,135.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,196.88
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96976
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Max),A,85.5
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.5
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95569
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94043
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Min),A,47.62
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Min),A,42.88
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Max),A,102.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,69.25
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,155.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,94.88
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,150.62
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,94.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,188.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94797
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Max),A,63.62
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.38
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92938
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93167
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Min),A,63.25
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Min),A,38.88
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Max),A,86.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,112.25
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,91.5
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,181.5
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,165.25
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89459
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Max),A,46.5
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91083
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91577
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
