Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Min),A,100.25
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Max),A,59.75
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.62
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Min),A,39.62
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Max),A,115.75
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,112.38
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,87.62
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,188.75
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,81.12
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,125.88
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94992
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9042
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Max),A,47.62
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94659
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9212
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93164
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Max),A,31.75
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Min),A,41.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Max),A,88.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,107.62
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,66.38
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,83.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,135.25
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85519
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89715
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Max),A,81.62
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90939
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90832
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Min),A,50.88
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Min),A,42.25
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Max),A,86.38
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,103.62
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,86.5
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,81.75
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,147.25
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89212
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92535
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92599
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Max),A,95.38
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.25
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93909
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9317
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88464
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Min),A,42.25
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Max),A,103.38
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,93.75
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,93.12
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,84.62
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,163.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90039
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83584
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Min),A,28.38
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Max),A,68.12
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92193
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91894
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91772
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Max),A,87.88
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,120.75
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,80.5
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,81.25
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,124.5
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88205
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86444
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8974
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Max),A,54.25
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92786
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89584
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92715
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Min),A,52.5
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Min),A,47.25
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Max),A,88.75
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,90.88
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,81.75
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,129.62
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80285
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89096
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8331
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Max),A,58.38
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.12
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94534
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86911
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8511
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Min),A,37.62
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Max),A,82.38
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,83.5
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,73.12
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,68.25
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,122.12
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
