Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.75
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84305
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84015
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90433
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Max),A,69.25
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9057
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89374
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Min),A,58.38
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Min),A,41.25
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Max),A,96.25
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.62
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,51.25
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,94.12
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,49.75
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,88.62
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,68.88
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,137.5
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86609
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90024
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95248
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Min),A,32.38
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Max),A,78.62
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9165
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87042
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Min),A,56.25
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Min),A,44.25
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Max),A,85.62
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,93.88
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,75.62
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,88.75
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,129.25
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86816
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88464
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93985
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Min),A,29.62
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Max),A,69.25
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88663
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88492
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Min),A,69.25
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Min),A,44.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Max),A,86.12
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,103.25
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,66.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,119.88
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82535
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91183
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95129
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Max),A,73.12
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91623
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89239
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89078
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Min),A,39.5
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Min),A,40.5
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Max),A,87.12
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,84.5
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,83.25
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,125.5
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.862
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91485
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96216
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Min),A,29.38
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Max),A,80.62
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8844
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87387
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84845
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Min),A,30.12
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Min),A,41.12
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Max),A,88.62
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,81.88
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,94.5
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,125.62
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8692
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95602
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Max),A,71.62
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.19
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88702
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87283
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85873
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Min),A,33.5
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Max),A,22.25
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Min),A,37.75
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Max),A,80.25
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,66.25
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,84.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,131.5
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.893
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88296
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Max),A,36.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91415
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87289
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8977
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
