Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Min),A,33.62
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Min),A,36.62
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Max),A,61.38
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,62.88
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,78.25
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,81.75
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,105.62
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8786
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91055
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Max),A,35.88
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91006
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89227
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80417
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Min),A,30.88
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Min),A,31.5
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Max),A,50.5
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,88.88
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,68.88
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87897
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83508
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Max),A,25.88
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90811
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91916
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86029
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Min),A,27.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Min),A,30.5
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Max),A,40.75
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,83.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92844
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87167
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Max),A,29.62
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.12
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9183
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88296
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84799
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Min),A,30.62
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Min),A,30.88
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Max),A,49.25
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,71.12
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,82.12
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,92.5
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84216
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86386
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89975
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90173
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83706
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Min),A,30.25
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Min),A,30.25
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Max),A,44.88
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,61.25
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,93.38
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,85.38
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.37
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.5
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7391
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78738
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Max),A,27.5
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89694
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87292
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8392
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Min),A,27.25
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Min),A,31.12
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Max),A,41.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.62
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,60.75
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,77.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,88.62
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.19
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78778
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85849
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89673
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87976
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85766
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Min),A,29.62
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Min),A,31.75
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Max),A,49.75
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,61.5
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,74.25
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,70.5
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,92.25
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
