Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83148
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81503
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Max),A,30.5
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.905
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83694
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84839
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Min),A,34.25
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Min),A,31.88
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Max),A,51.12
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,81.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,65.25
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,87.38
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83929
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8569
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Max),A,34.5
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.25
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91611
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83447
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86044
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Min),A,33.88
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Min),A,31.38
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Max),A,57.25
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,71.62
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,72.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,95.88
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8117
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80526
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Max),A,28.62
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.62
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93356
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86322
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87799
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Min),A,29.12
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Min),A,31.25
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Max),A,43.25
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,63.5
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,77.75
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.13
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88043
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84561
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Max),A,24.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.944
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85931
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90216
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Min),A,34.5
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Min),A,32.38
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Max),A,49.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,65.38
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,77.88
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,90.62
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87152
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85754
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94192
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88589
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9129
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Min),A,65.5
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Min),A,31.75
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Max),A,83.62
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,75.62
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,95.88
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,66.62
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,138.88
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79541
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89395
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Max),A,34.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95547
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8894
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89938
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Min),A,74.12
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Max),A,31.75
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Min),A,30.88
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Max),A,92.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,80.25
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,148.38
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.44
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75711
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96954
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8678
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Max),A,38.5
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94867
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91894
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89123
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Min),A,32.5
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
