Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Max),A,58.25
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,67.88
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,88.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,102.62
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86267
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95004
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78994
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Max),A,29.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94858
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88574
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89541
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Min),A,38.62
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Min),A,33.75
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Max),A,56.62
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,70.5
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84112
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87018
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Max),A,33.75
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94388
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87366
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92428
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Max),A,24.38
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Min),A,35.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Max),A,51.25
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,69.25
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,88.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,101.5
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80142
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79525
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Max),A,31.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94125
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87839
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91458
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Min),A,35.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Min),A,34.38
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Max),A,58.12
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,101.88
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82776
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88132
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Max),A,34.5
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94195
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.884
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89044
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Min),A,33.75
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Max),A,52.62
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,71.75
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,88.62
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,99.5
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91696
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82831
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Max),A,32.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93927
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8923
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89267
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Min),A,39.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Min),A,34.38
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Max),A,46.62
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,76.25
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,87.62
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,67.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,95.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.56
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89853
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83859
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90835
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87445
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91708
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Min),A,35.38
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Min),A,35.25
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Max),A,52.75
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,68.62
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,92.75
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,94.25
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
